Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.25
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.69
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62545
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91781
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78152
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93396
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95532
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90954
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Min),A,81.25
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Max),A,82.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Min),A,71.62
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Max),A,75.25
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Min),A,113.12
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Max),A,113.5
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.25
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.5
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55486
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15303
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94986
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.62
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.94
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97998
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90121
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94897
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,78.88
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.12
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.5
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.81
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.75
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67028
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92621
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65029
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94528
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97513
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94922
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Min),A,118.88
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Max),A,119.38
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Min),A,108.12
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Max),A,110.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Min),A,152.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Max),A,152.62
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.56
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.37
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57015
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24706
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95337
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.75
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.19
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94137
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78698
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95682
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.94
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.75
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.5411
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92963
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77307
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97427
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96274
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94696
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Min),A,111.38
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Max),A,111.62
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Min),A,83.62
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Max),A,84.25
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Min),A,152.38
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Max),A,152.88
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.69
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.06
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63864
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17769
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9599
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92828
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95981
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88965
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.13
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.48861
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91775
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77206
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94867
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93356
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Min),A,105.5
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Max),A,106.38
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Min),A,91.12
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Max),A,96.12
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Min),A,140.38
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Max),A,141.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.94
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.13
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62228
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35094
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96774
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
