Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.12
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96265
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93152
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95831
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,67.12
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.38
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.69
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52654
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92374
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71179
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96255
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94311
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90832
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Min),A,107.75
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Max),A,108.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Min),A,71.62
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Max),A,72.62
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Min),A,143.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Max),A,151.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.06
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.94
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63546
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34285
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92789
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87433
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93689
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9407
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.56
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52752
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92883
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87286
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96042
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97302
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97165
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,89.12
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.25
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Min),A,82.5
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Max),A,82.75
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Min),A,100.75
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Max),A,101.25
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Min),A,168.62
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Max),A,169.38
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.69
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.56
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57711
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38158
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95361
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,66.5
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.62
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97205
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97302
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9744
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,73.75
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.88
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.88
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70996
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9205
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85531
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9585
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92996
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91308
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Min),A,117.5
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Max),A,118.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Min),A,83.75
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Max),A,84.88
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Min),A,159.88
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Max),A,161.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.38
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.94
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55883
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39153
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98648
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,85.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,83.62
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,83.88
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.75
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93491
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94736
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97455
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.12
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96698
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91086
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8634
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98108
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9613
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94592
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Min),A,134.25
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Max),A,134.25
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Min),A,91.5
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Max),A,92.62
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Min),A,209.5
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Max),A,210.25
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.88
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.06
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.25
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61291
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.37505
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96191
