Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.75
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,63.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.12
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.88
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.19
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83673
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88208
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,87.62
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.75
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.75
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97174
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92554
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88467
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9679
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95435
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9266
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Min),A,95.62
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Max),A,95.75
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Min),A,80.75
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Max),A,80.88
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Min),A,200.12
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Max),A,200.25
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.12
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.38
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.63
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55816
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36712
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95886
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,78.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.25
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.12
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.12
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95938
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83389
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99011
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,91.88
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96936
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9285
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89487
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,3.62
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97009
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95996
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94128
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Min),A,127.75
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Max),A,128.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Min),A,78.75
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Max),A,79.5
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Min),A,201.75
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Max),A,202.88
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.62
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.31
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5606
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40465
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97461
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,74.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.38
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.25
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.38
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.75
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.06
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96265
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78863
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9765
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.5
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.44
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.63
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.43981
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93799
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7745
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97479
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96457
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96893
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,76.12
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Min),A,117.5
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Max),A,118.25
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Min),A,79.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Max),A,80.12
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Min),A,205.38
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Max),A,206.12
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.75
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.63
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.75
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61724
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42876
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97101
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.5
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96524
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78146
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98734
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,72.75
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.12
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.25
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.12
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.13
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.48769
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91321
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79852
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97647
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95953
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95563
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Min),A,124.12
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Max),A,124.62
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Min),A,69.62
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Max),A,70.5
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
