Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Min),A,211.88
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Max),A,212.62
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.25
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.5
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.13
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59789
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38796
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97891
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,62.25
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.62
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.75
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,61.38
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.62
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9328
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79834
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,131.12
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,137.38
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.25
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.94
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.25
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.39568
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9111
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86844
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.88
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98318
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93207
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97043
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,81.5
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Min),A,115.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Max),A,116.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Min),A,63.75
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Max),A,64.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Min),A,277.5
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Max),A,283.62
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.06
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.56
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5494
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44253
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98682
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,60.25
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.38
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,66.62
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.75
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,71.5
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.62
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.62
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.12
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97177
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91656
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,77.62
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.62
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,90.75
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.88
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.75
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.75
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.5136
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91336
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91513
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,4.12
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95755
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97314
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.62
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,87.62
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Min),A,140.5
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Max),A,140.62
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Min),A,78.12
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Max),A,78.5
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Min),A,253.75
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Max),A,254.25
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.88
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.75
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-27.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51064
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39486
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99182
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-16.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,126.62
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,127.12
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,127.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,104.62
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,104.75
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.75
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9516
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94903
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98523
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.62
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,86.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.38
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.12
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.06
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67755
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92389
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97787
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95587
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96796
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.38
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Min),A,150.12
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Max),A,150.5
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Min),A,87.75
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Max),A,89.38
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Min),A,286.12
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Max),A,286.62
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.38
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.06
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.31
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56777
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41402
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98019
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,79.12
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.62
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,63.38
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.62
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.56
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94647
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86304
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98093
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.88
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.87
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74664
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94946
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97491
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96289
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95792
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.88
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
