Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Min),A,115.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Max),A,115.25
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Min),A,83.62
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Max),A,85.12
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Min),A,230.88
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Max),A,231.12
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.56
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,119.06
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57705
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.47839
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98459
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,90.5
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,91.38
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.88
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,56.5
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,89.5
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,89.75
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.62
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.31
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94589
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76165
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,130.5
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,131.75
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87576
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93863
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.62
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98383
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95654
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96902
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.5
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,84.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.12
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Min),A,135.38
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Max),A,135.75
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Min),A,70.25
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Max),A,70.62
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Min),A,316.62
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Max),A,317.62
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.12
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.62
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.94
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53027
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42162
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96347
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96863
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95959
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99622
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,80.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,146.75
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,147.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,146.88
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.06
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75073
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9219
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99799
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95276
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97769
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94626
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Min),A,122.88
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Max),A,123.25
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Min),A,103.5
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Max),A,104.38
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Min),A,289.75
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Max),A,290.25
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.31
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.25
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58706
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40078
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96991
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.88
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.75
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98376
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90887
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99338
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,88.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,88.62
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.38
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,122.12
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,122.5
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.25
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.63
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82959
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92804
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91464
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.75
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.88
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97607
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92807
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93902
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Min),A,140.88
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Max),A,142.12
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.62
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Min),A,68.62
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Max),A,68.75
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Min),A,243.12
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Max),A,244.38
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.31
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.5
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64205
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40853
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97906
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.38
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,73.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.38
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.25
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93262
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96027
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.75
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.88
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.31
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82101
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9772
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99905
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95953
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96667
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
