Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,77.38
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Min),A,112.5
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Max),A,112.88
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Min),A,93.75
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Max),A,93.88
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Min),A,262.5
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Max),A,263.5
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.75
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.69
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.31
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57232
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39086
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98862
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,68.75
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.88
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,110.25
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,112.12
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.12
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93909
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,109.5
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,109.62
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.62
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,95.25
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,96.25
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.75
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.81
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75854
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98672
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88186
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.5
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96536
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96536
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.25
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.62
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,81.62
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Min),A,174.25
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Max),A,174.62
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.38
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Min),A,110.75
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Max),A,112.88
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Min),A,291.25
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Max),A,292.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.62
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.81
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.75
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58993
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44366
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97885
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.88
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,66.38
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9602
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97861
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,66.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.12
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,94.5
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.75
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.06
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77572
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87097
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,4.38
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98068
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9668
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9574
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Min),A,127.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Max),A,127.75
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Min),A,115.88
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Max),A,116.12
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Min),A,231.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Max),A,231.75
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.38
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.25
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.81
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58483
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.46154
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93982
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,64.38
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.5
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.75
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96191
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9505
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.12
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,134.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,134.38
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,134.25
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.25
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85089
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9744
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.88
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97757
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95608
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.88
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,109.5
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.88
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Min),A,118.38
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Max),A,119.12
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Min),A,145.38
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Max),A,145.75
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Min),A,250.75
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Max),A,251.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.88
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.44
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.94
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54537
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.46316
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95792
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,74.88
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.88
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.12
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.25
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.62
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98508
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95883
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,93.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,93.25
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.12
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,83.88
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.44
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84823
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9212
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99771
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,4.12
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
