Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97736
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95868
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Min),A,149.25
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Max),A,149.75
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Min),A,89.62
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Max),A,90.25
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Min),A,235.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Max),A,235.38
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.12
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.19
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,119.31
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57928
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.48721
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98926
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.5
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.62
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,77.12
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.25
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,87.75
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,87.88
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.75
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97632
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97003
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,74.88
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.62
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.12
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,113.5
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.62
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.62
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.06
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77816
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91327
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97519
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,85.62
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.25
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.88
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,96.12
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,85.12
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Min),A,143.88
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Max),A,145.12
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Min),A,118.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Max),A,118.88
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Min),A,310.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Max),A,319.62
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.12
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.06
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.75
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.565
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44607
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99301
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,67.5
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.12
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,92.12
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,103.75
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97766
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91241
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,87.38
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.5
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,118.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.25
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,118.12
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.94
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79709
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95697
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98877
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97949
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97363
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,92.38
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,91.75
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.75
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Min),A,163.5
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Max),A,166.38
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.88
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Min),A,104.25
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Max),A,104.25
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Min),A,322.75
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Max),A,334.62
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.75
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.19
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.62
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57394
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.47344
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96487
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.62
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,62.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.12
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.12
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.5
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98941
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89468
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,129.5
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,130.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,129.88
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,125.88
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,126.12
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.12
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.56
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80328
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9667
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99426
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96701
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,136.62
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,137.25
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,108.5
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.62
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Min),A,246.62
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Max),A,247.62
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.38
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Min),A,86.88
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Max),A,88.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Min),A,301.38
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Max),A,301.62
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.06
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.25
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59518
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.46261
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98224
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,64.62
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.62
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.81
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98962
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88611
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,110.12
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,110.5
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.38
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,109.5
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.62
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.62
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.31
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
