Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73034
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95966
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99472
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,106.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,93.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,175.88
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,176.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,176.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Min),A,197.62
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Max),A,197.62
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.62
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Min),A,118.88
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Max),A,119.25
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Min),A,365.88
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Max),A,366.12
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.75
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.94
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54446
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.47588
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99002
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.88
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,87.12
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,87.12
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.12
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90066
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,132.25
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,132.25
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,132.25
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,160.25
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,160.25
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,160.25
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.69
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73135
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96899
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91907
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,5.12
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9805
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.12
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,116.25
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.5
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.38
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,90.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Min),A,187.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Max),A,187.12
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Min),A,109.62
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Max),A,109.75
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Min),A,368.25
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Max),A,368.25
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.25
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.75
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,119.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53732
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.48135
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97217
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,75.5
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.75
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.62
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,59.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98782
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92288
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,100.25
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.38
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.38
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,91.12
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.13
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81314
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94833
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.5
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97494
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,145.38
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,150.62
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,148.5
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,100.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.12
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Min),A,159.75
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Max),A,160.38
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.12
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Min),A,166.5
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Max),A,171.25
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Min),A,262.25
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Max),A,263.25
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.62
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.62
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.62
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54443
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41772
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97293
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.25
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.38
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.25
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97208
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96429
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,73.5
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.62
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,108.75
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.88
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.75
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87536
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94641
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98431
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.88
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96304
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,118.5
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.62
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.62
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Min),A,128.38
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Max),A,128.38
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Min),A,115.88
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Max),A,116.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Min),A,296.38
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Max),A,297.12
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.75
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.31
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.81
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52551
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.47182
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97644
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,66.62
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.62
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.5
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98621
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98749
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
