Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,103.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,103.12
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,126.5
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,126.62
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.62
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.87
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80523
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93585
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.5
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95193
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98596
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98273
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.62
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Min),A,142.88
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Max),A,143.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Min),A,130.62
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Max),A,130.75
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Min),A,298.12
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Max),A,299.5
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.75
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.56
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,120.06
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54189
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.49795
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9649
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,67.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.25
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,65.38
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.19
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94934
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87851
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,104.12
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.38
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.25
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.94
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72055
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91339
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96445
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.88
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92801
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97067
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98004
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,97.12
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.25
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Min),A,95.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Max),A,95.25
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Min),A,70.12
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Max),A,70.38
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Min),A,250.25
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Max),A,250.5
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.38
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.94
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.06
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5429
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.46789
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99399
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,67.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.12
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,103.75
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,104.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.37
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94131
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77304
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97498
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98343
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90298
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95023
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97678
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9776
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.88
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Min),A,93.12
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Max),A,93.38
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Min),A,71.5
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Max),A,71.88
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Min),A,252.75
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Max),A,253.12
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.38
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.5
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53173
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.47277
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98392
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,94.12
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,97.88
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.12
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,65.75
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.88
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.88
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.12
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.43
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91989
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78833
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98428
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,83.5
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.88
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.75
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91733
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93756
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.62
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93014
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97266
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9624
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Min),A,106.5
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Max),A,109.25
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Min),A,66.38
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Max),A,66.88
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Min),A,221.12
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Max),A,231.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.31
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55566
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44054
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97113
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,92.62
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,92.75
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.75
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,58.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
