Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93417
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91427
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9826
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.12
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.13
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82025
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90625
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96197
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,92.75
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.25
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Min),A,119.75
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Max),A,121.5
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Min),A,64.5
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Max),A,64.62
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Min),A,217.5
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Max),A,218.38
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.88
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.19
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.06
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56921
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41811
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94079
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,70.75
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.88
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.75
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.75
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96286
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93152
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98041
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.5
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.56
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82028
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8645
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97516
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96881
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Min),A,104.38
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Max),A,104.5
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Min),A,87.62
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Max),A,88.5
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Min),A,180.38
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Max),A,181.62
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.75
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.31
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,119.38
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5924
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.47268
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91547
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.62
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.62
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.62
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.75
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.25
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90039
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94522
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93298
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.19
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60162
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8696
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96133
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97195
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,97.25
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.62
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.38
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Min),A,81.75
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Max),A,86.5
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Min),A,71.62
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Max),A,75.5
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Min),A,171.88
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Max),A,172.5
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.19
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.31
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65081
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.46801
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96466
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.75
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.12
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.38
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.12
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.94
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83557
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84082
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77664
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.38
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-68.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.12367
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89126
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38921
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96109
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93939
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97379
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.75
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Min),A,72.38
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Max),A,72.5
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Min),A,55.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Max),A,56.62
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Min),A,130.25
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Max),A,130.62
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.38
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.5
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
