Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60235
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41054
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98752
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.88
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.25
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,70.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.12
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.44
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94458
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84402
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91824
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.75
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.44
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62176
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87881
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81463
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91025
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92605
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,130.5
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,130.62
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,130.62
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Min),A,71.62
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Max),A,71.88
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Min),A,54.5
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Max),A,54.62
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Min),A,230.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Max),A,230.12
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.13
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.87
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61938
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32543
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88125
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.12
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.25
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.44
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90451
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68188
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83325
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-116.81
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.87
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-78.87
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33602
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65731
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.04222
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89789
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9386
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,109.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.75
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.12
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Min),A,69.38
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Max),A,69.88
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Max),A,48.62
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Min),A,153.75
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Max),A,154.5
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.31
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.81
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59866
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.37737
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96741
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.87
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8837
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7521
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90948
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-95.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.38
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06496
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57391
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57256
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92685
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94803
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96701
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Min),A,64.25
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Max),A,64.5
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Min),A,46.25
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Min),A,126.75
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Max),A,126.88
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.37
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60006
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38561
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93353
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.38
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.62
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.12
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.75
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.69
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82705
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68127
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86374
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.81
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.94
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70956
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80649
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95276
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,5.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97815
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95612
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97131
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Min),A,73.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Max),A,73.88
