Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Min),A,51.62
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Max),A,54.25
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Min),A,138.62
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Max),A,139.38
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.75
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.25
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67614
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1964
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97144
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.81
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.06
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77737
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6603
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94894
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.88
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60037
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81091
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90222
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97717
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88113
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94025
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Min),A,71.5
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Max),A,72.12
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Min),A,41.12
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Min),A,144.12
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Max),A,144.62
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,151.75
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,74.88
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.44
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59908
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.18215
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81039
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.69
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-84.5
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74774
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08467
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86715
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.87
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.81
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.20067
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74197
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79272
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96451
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9266
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Min),A,33.75
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Max),A,34.38
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Min),A,52.38
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Max),A,53.25
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Min),A,105.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Max),A,106.38
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-173.31
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.44
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.12
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71295
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21181
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73312
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.5
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86709
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59991
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97586
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-116.94
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-149.38
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.40087
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89978
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.73425
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84326
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96851
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8725
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Max),A,45.38
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Min),A,69.25
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Max),A,70.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Min),A,105.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Max),A,105.75
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-144.25
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.81
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73214
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38396
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96823
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.75
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96182
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6788
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96664
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.13
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.50726
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86792
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91073
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90921
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91482
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94208
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
