Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Min),A,64.38
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Max),A,64.75
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Min),A,44.62
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Max),A,45.12
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Min),A,146.12
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Max),A,146.5
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,87.87
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,74.62
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-126.75
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02287
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22667
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.41677
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.31
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.69
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.5
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77353
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58233
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83838
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.69
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.31
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,157.56
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08376
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63738
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.5339
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.87
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.12
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.4739
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81878
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88104
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Min),A,40.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Min),A,61.12
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Max),A,61.5
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,93.31
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.87
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.56
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03508
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26012
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39852
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-87.19
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.94
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9751
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05022
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83053
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.38
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.38
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.87
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.63
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13951
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82757
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95267
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.5
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-74.12
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.37
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14946
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93896
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77047
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Min),A,72.62
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Max),A,73.25
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Min),A,43.25
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Max),A,43.5
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Min),A,65.25
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Max),A,66.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,164.62
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,51.06
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51403
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.43713
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93378
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.37
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92987
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70977
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95605
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.06
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-150.63
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9599
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14638
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.79892
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.06
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.28212
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8555
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79934
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Min),A,49.25
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Max),A,49.88
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Min),A,95.88
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Max),A,96.25
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.87
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.31
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.595
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22942
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98734
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,66.75
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.88
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.31
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97675
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93606
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88348
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.13
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97491
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83575
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83044
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92801
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91684
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93967
