Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Min),A,90.5
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Max),A,91.75
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Min),A,48.25
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Max),A,52.5
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Min),A,149.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Max),A,150.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,87.69
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.06
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-153.87
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.03319
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69485
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.32045
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-85.44
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-101.31
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94736
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10207
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.1556
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-164.94
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-160.56
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92587
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.51489
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.90494
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.38
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.38
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-162.56
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.34276
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.58505
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86978
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Min),A,43.62
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Max),A,43.62
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Min),A,45.62
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Max),A,47.38
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,76.94
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.75
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-99.32
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19802
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23497
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.06157
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.63
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.38
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-134.13
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67922
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84784
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.61935
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-95.62
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-162.56
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08461
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90103
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.91424
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-169.25
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-63.69
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.86215
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.26949
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86886
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Min),A,27.5
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Min),A,45.5
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Max),A,46.12
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.56
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.94
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.5
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.635
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70156
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.54907
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.44
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-113.63
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.5
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73712
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.38415
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51916
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.44
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-143.75
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-159.25
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.38173
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2658
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.85519
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.19
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.38
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.32912
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.56768
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95248
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Min),A,43.88
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Max),A,48.62
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Min),A,36.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Max),A,37.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Min),A,77.5
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Max),A,77.62
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,176.5
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-151.44
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70028
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7738
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.60827
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.19
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-119.75
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-70.06
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68139
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.43734
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.24889
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.94
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-160.81
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00832
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94388
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.9021
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
