Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-159.13
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-58.69
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.78692
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.39397
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94299
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Min),A,32.5
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Max),A,32.75
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Min),A,40.62
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Min),A,57.12
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Max),A,57.38
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.63
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-161.56
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50143
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73877
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.8088
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.94
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-114.94
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-79.93
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86279
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.3662
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13878
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.75
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-153.87
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15187
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88257
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.88724
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.25
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64404
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8435
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77765
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Min),A,43.88
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Max),A,44.5
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Min),A,47.25
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Max),A,48.12
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Max),A,39.38
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,161.31
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,85.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50204
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.03993
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80545
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.5
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.5
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-137.31
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85962
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74899
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.66326
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.25
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.25
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-158.19
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18569
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49804
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.87738
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-162.12
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.77881
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87634
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9043
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Min),A,41.12
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Max),A,42.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Min),A,49.38
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Max),A,49.88
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.5
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.06
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-58.56
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67083
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77371
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26461
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-130.69
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.62
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8865
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.59954
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85959
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.31
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-159.25
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23278
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82119
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.81915
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-136.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.54314
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84689
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90298
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Min),A,45.38
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Min),A,46.62
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Max),A,47.88
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Min),A,62.62
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Max),A,62.88
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,144.25
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-146.5
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.4807
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74823
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.65408
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.62
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-88.69
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84454
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02501
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-91.25
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-142.75
