Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06084
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.04219
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.73028
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-158.5
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.78378
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86197
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86703
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Min),A,37.25
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Min),A,64.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Max),A,64.38
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,168.25
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.31
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-158.5
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64562
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26888
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.79144
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.13
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.38
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82141
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61242
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98575
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.69
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-156.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31847
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.974
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.87555
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-148.81
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65686
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85745
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88821
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Min),A,54.75
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Max),A,55.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Min),A,69.12
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Max),A,73.5
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,157.69
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-103.63
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.44366
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72604
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.11351
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.75
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-78.37
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74801
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1722
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97644
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.19
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-152.5
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.17684
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.84161
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-160.56
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.74759
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90542
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Max),A,28.25
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Min),A,118.25
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Max),A,118.88
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Min),A,74.38
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Max),A,76.62
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,85.37
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.25
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-160.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.08507
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58093
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.77111
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.62
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-125.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64953
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.4974
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93304
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-95.69
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.75
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-165.56
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04436
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57769
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.922
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.88
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-147.44
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.52136
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91675
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87585
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.88
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Min),A,35.25
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Min),A,54.12
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Max),A,54.25
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,90.88
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-140.81
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00438
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65866
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.48739
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.06
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-92.31
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48458
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04195
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97641
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
