Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.44
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-77.31
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-160.63
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18694
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19832
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.89407
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-171.25
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.87591
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96796
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88833
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Max),A,25.38
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Min),A,65.12
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Max),A,65.38
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Min),A,88.25
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Max),A,88.88
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,145.56
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.31
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.32
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62966
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72766
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74975
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-89.75
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.25
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88605
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00401
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87472
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.62
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-158.5
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29918
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80038
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.8706
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-149.88
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.37
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61248
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94574
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72442
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Min),A,59.75
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Max),A,61.88
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Min),A,67.38
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Max),A,69.5
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,134.37
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-81.63
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.35451
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77203
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08336
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.25
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-84.13
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-123.5
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89258
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07106
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.46145
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.06
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.38
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-167.62
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33977
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81622
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.89972
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-167.75
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.88293
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97256
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92679
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Min),A,56.38
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Max),A,58.25
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Min),A,47.75
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Max),A,48.12
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,149.5
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,41.56
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-140.81
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.467
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.36284
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.58257
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.19
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-122.75
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92313
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59075
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.46715
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.5
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-153.25
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20385
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70373
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.84494
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-165.06
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.56
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.871
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75723
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Min),A,38.5
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Min),A,40.88
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Max),A,41.25
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-155.06
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.69
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-149.25
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.76718
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.37691
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.47994
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
