Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.81
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-125.56
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-121.94
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72216
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.47338
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.4591
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.81
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-150.63
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19768
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79422
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.81268
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-160.13
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.69
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.81906
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95282
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7228
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Min),A,37.38
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Max),A,38.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Min),A,35.75
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Max),A,36.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Min),A,36.62
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Max),A,37.5
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.56
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,87.19
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-137.06
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59942
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.00349
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.35467
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-71.75
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.56
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90414
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25527
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44677
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.56
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-149.06
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59756
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81335
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.83166
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.38
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.32
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.34945
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68444
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8313
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Max),A,46.62
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Min),A,48.62
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Max),A,48.75
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,93.62
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.62
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.62
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04109
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16173
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.37551
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.19
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.69
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90939
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47839
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88504
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.75
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-58.06
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-153.25
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.48336
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.39297
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.78787
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-149.31
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66302
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8266
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86487
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Min),A,29.5
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Min),A,68.62
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Max),A,72.62
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.44
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,64.13
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.87
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62966
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.33101
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67514
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-115.31
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-133.13
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84894
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.363
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.59121
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.44
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.25
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58605
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.41357
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9725
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.5
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-140.88
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.81
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61315
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67108
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86267
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Min),A,54.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Max),A,54.38
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.62
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,93.06
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-94.31
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71847
