Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.05034
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.04662
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.81
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-110.63
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.81
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61843
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.30419
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.19188
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.88
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.19
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60494
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48144
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97534
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90967
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86987
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84723
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Min),A,49.88
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Max),A,50.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Min),A,51.38
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Max),A,51.5
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.38
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-116.94
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.19
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.44546
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65853
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92197
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.06
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-72.94
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77554
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22033
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.62
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.62
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61749
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57961
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.94
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.13
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29775
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73547
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91315
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Min),A,70.75
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Max),A,71.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Min),A,70.25
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Max),A,70.88
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Min),A,85.12
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Max),A,85.12
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.75
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.56
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53771
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18596
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.34136
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.12
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.44
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85916
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98441
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46789
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.94
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.88
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65002
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83474
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.81
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73861
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92465
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92724
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Max),A,46.62
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Min),A,80.75
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Max),A,81.88
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Min),A,71.62
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Max),A,71.75
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.62
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,86.31
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51907
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.0511
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77108
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95123
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98447
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98462
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.94
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-118.94
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.4493
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84912
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.16139
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.88
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.88
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76739
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94873
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9299
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Min),A,59.5
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Max),A,72.5
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Min),A,93.88
