Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Max),A,94.5
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Min),A,118.25
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Max),A,118.62
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.19
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,62.87
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.38
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73681
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.35055
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81415
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-69.31
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89868
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17351
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.19
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-109.94
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67898
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88013
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.41311
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.25
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89059
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90204
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96036
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Min),A,48.38
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Max),A,48.75
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Min),A,87.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Max),A,87.38
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Min),A,83.5
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Max),A,84.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-151.63
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,43.38
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.75286
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.5331
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90396
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98654
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96652
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,75.5
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.5
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.38
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-55.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.51693
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80542
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29699
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.93
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7131
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87152
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Min),A,140.75
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Max),A,140.88
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Min),A,72.75
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Max),A,73.75
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Min),A,100.38
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Max),A,100.75
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.75
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.13
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69665
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34762
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91934
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-92.75
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.31
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68496
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03429
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56228
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.75
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.5
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-56.56
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27434
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77862
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21007
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80554
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91666
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85647
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Min),A,41.12
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Max),A,41.5
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Min),A,71.5
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Max),A,72.38
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.25
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.12
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64089
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40566
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98328
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.38
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.38
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.62
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.75
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.62
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90399
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55331
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77704
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.62
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-68.06
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34527
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90414
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2983
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.25
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.25
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93237
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92236
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
