Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Min),A,65.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Max),A,65.62
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Min),A,68.12
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Max),A,68.75
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Min),A,121.88
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Max),A,122.12
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.44
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,93.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51977
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.06496
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98346
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-85.94
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.44
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97168
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06468
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76049
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.5
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-86.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59747
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90192
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.02748
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85745
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95468
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97107
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Min),A,98.62
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Max),A,99.5
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Min),A,51.5
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Max),A,51.88
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Min),A,129.12
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Max),A,129.38
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.44
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.56
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49734
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.37624
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94839
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.19
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-80.63
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81073
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12752
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97156
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.46517
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90649
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88449
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93558
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97446
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.25
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Min),A,83.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Max),A,83.5
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Min),A,42.75
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Max),A,42.88
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Min),A,163.62
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Max),A,163.75
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.88
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.31
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51241
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40484
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93713
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.69
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-70.25
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78375
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28811
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98355
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.25
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56674
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90246
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91739
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93777
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9277
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Min),A,81.25
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Max),A,81.62
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Max),A,44.88
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Min),A,117.38
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Max),A,117.62
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.25
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,92.31
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54934
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.04289
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98206
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,63.38
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.38
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.75
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.88
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.37
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-68.31
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77743
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31389
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97214
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.69
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.46944
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78936
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93783
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86041
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98105
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96771
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
