Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Min),A,83.12
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Max),A,83.75
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Min),A,73.12
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Max),A,73.5
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Min),A,172.62
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Max),A,173.75
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.19
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.44
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53884
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33074
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93564
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.69
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90753
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59063
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97342
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.75
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59615
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84744
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89032
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92251
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97327
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,139.25
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,139.38
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,139.38
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Min),A,86.5
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Max),A,87.12
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Min),A,54.38
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Max),A,55.62
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Min),A,212.38
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Max),A,214.38
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.94
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.75
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52935
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18083
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90088
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.94
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88132
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89801
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,66.88
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.94
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86999
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97269
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96008
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89392
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94537
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,100.38
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Min),A,77.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Max),A,77.25
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Min),A,73.38
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Max),A,73.38
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Min),A,192.75
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Max),A,192.88
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.56
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54562
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18779
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93576
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.38
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.63
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9079
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69543
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,102.75
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.25
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.87
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.19
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75409
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93112
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80124
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97607
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95972
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96564
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Min),A,90.25
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Max),A,90.38
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Min),A,65.88
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Max),A,66.12
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Min),A,182.5
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Max),A,183.88
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.75
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.37
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54052
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34185
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92694
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.69
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9353
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78277
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97876
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.88
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64309
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9476
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95151
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
