Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9765
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97256
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97815
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,75.12
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Min),A,93.88
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Max),A,96.75
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Min),A,73.5
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Max),A,73.75
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Min),A,150.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Max),A,150.5
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.75
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.25
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55074
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4045
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98337
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.5
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,57.88
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98236
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93445
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94513
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,70.12
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.13
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94754
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78875
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96402
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Min),A,135.88
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Max),A,136.38
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Min),A,71.25
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Max),A,71.5
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Min),A,166.75
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Max),A,167.38
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.44
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.31
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56039
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21578
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98447
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.75
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99106
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9259
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89703
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,83.12
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.25
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.12
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96802
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8757
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88382
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9834
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96957
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Min),A,141.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Max),A,141.5
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Min),A,95.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Max),A,96.12
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Min),A,158.88
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Max),A,159.12
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.13
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.88
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61617
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45089
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97372
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,99.62
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,101.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.38
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.25
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89563
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81357
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92502
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.88
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87951
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83014
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9425
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97733
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Min),A,95.38
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Max),A,95.5
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Min),A,81.75
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Max),A,82.75
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Min),A,161.5
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Max),A,172.5
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.87
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.94
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62887
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42098
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98901
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,70.12
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.25
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,74.25
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.38
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.38
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.69
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96622
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80612
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93957
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.75
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
