Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.30071
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88351
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91598
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9823
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.62
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.75
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Min),A,77.25
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Max),A,77.5
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Min),A,86.12
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Max),A,87.12
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Min),A,205.62
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Max),A,205.88
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.75
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.19
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.81
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62325
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.46624
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91141
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,56.5
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,95.62
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,97.38
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.38
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96243
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93762
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97989
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.06
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07985
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89081
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,87.25
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.38
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Min),A,105.5
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Max),A,109.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Min),A,96.5
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Max),A,96.88
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Min),A,191.12
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Max),A,191.25
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.5
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.37
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58959
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34194
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97317
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.38
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.983
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97244
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97556
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.12
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.62
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.5
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11574
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89566
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94311
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96121
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,98.38
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Min),A,89.62
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Max),A,91.12
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Min),A,75.12
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Max),A,75.88
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Min),A,216.12
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Max),A,216.38
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.25
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.06
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.13
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61865
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.286
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95004
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97177
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,74.88
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.88
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,84.25
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.25
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.25
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.19
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.30697
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87234
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.75
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95486
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9397
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85501
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Min),A,99.12
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Max),A,99.38
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Min),A,68.12
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Max),A,73.25
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Min),A,156.12
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Max),A,156.38
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.19
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.5
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58032
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24544
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98975
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,66.88
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.88
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.06
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79648
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98013
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
