Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.75
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.5
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18547
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87063
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9653
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91739
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91235
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Min),A,62.25
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Max),A,62.75
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Min),A,87.5
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Max),A,87.62
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Min),A,164.62
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Max),A,164.62
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.94
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.94
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66033
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4042
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93304
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.13
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97772
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76114
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96216
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.31
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29946
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86587
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94775
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93783
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9299
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Min),A,79.12
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Max),A,79.25
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Min),A,124.75
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Max),A,125.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.56
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.19
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62536
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40859
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94754
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.12
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.06
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9812
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90372
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96744
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.5
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1061
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86642
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87756
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93469
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91971
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86868
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Min),A,78.75
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Max),A,79.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Min),A,48.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Max),A,48.12
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Min),A,104.38
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Max),A,105.5
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.81
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.63
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65994
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33547
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86328
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.75
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73855
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93033
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89831
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.5
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.31
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18532
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86844
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83752
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91809
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95422
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89563
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Min),A,47.25
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Max),A,47.5
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Min),A,60.62
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Max),A,60.88
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Min),A,85.12
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Max),A,86.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.07
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68893
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25359
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89059
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
