Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.88
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.25
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80148
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7164
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97171
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.12
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.62
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.56
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17379
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88458
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79907
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89819
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89609
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Min),A,69.62
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Max),A,70.88
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Min),A,44.12
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Max),A,44.38
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Min),A,106.12
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Max),A,106.38
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.81
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.5
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67495
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28051
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95554
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.13
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.81
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79449
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90539
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98419
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,68.12
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.13
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18349
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88058
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89709
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92276
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91318
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96619
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Min),A,50.62
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Max),A,51.88
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Min),A,153.5
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Max),A,154.5
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.69
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.69
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67126
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31441
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93606
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.31
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.5
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.06
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78286
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90768
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87793
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.56
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.5
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16762
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91467
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75409
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96439
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94714
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86926
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Min),A,52.12
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Max),A,52.5
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Min),A,56.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Max),A,56.38
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Min),A,85.75
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Max),A,86.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.19
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.37
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.56
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68847
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3113
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81823
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78445
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89239
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91482
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.94
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3648
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89596
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71951
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93436
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94827
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95996
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Min),A,45.75
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Max),A,45.75
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Min),A,49.5
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Max),A,49.5
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Min),A,91.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Max),A,94.38
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.25
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,90.75
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.94
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69122
