Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.02364
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78805
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.75
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.19
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85919
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60174
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8909
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.75
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.44
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12303
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89548
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80078
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.94
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91589
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9249
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84445
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Min),A,46.25
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Min),A,47.62
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Max),A,47.88
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Min),A,72.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Max),A,72.12
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.75
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.44
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.38
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60793
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10506
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82782
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.13
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.19
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.06
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73281
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64248
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86255
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.37
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19564
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90854
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85916
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.75
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87436
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91037
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84692
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Min),A,47.62
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Max),A,47.75
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Min),A,46.5
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Min),A,70.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Max),A,70.62
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.94
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,88.13
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63424
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.01622
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85992
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.38
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.19
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.62
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86114
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60504
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88986
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.94
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18456
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89694
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90558
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.25
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94653
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88873
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86209
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Min),A,56.38
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Max),A,56.5
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Min),A,45.88
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Max),A,46.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Min),A,74.12
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Max),A,74.5
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.75
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,86.25
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66619
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.05113
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89044
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.31
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73849
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6549
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95694
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.88
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20195
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8696
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90167
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.25
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89883
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90838
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82382
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Min),A,45.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Min),A,45.75
