Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Max),A,46.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Min),A,79.12
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Max),A,79.38
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.63
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,93.56
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70394
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.02867
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87393
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.94
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.38
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91223
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5458
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98428
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.5
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33349
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85715
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91482
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.31
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84182
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86715
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88962
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Min),A,51.12
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Max),A,51.25
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Min),A,41.62
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Max),A,45.75
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Min),A,90.38
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Max),A,90.75
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.25
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,98.5
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63705
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1537
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89676
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.75
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77081
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58633
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96329
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.19
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19591
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87948
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90698
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94781
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89169
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88598
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Min),A,53.75
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Max),A,53.75
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Min),A,44.62
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Max),A,45.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Min),A,80.62
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Max),A,81.12
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.63
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.69
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.88
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66882
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08898
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84463
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.75
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.81
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79098
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6867
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95425
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.81
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.81
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22515
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86645
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77881
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.44
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8779
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89432
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81866
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Min),A,45.5
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Max),A,45.62
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Max),A,45.12
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Min),A,75.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Max),A,75.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.12
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,90.12
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72741
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.00288
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91586
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.37
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.69
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75637
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63534
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88919
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.37
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.93
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38006
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96936
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78766
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.75
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91199
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98239
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84564
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
