Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Min),A,43.75
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Max),A,44.5
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Min),A,92.38
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Max),A,92.62
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Min),A,76.5
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Max),A,76.5
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.87
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,82.56
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69354
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.10695
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82168
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.94
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.31
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.88
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72717
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64358
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90735
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.25
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.42107
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87884
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80584
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.94
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95184
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90417
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80966
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Min),A,48.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Max),A,48.25
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Max),A,47.25
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Min),A,69.75
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Max),A,70.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.94
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,83.25
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.25
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65899
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.10503
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83462
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.06
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.06
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64276
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68597
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90585
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.25
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.13
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.43651
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88049
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74453
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8703
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88586
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87076
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Min),A,45.25
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Max),A,46.12
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Min),A,73.25
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Max),A,73.62
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-145.31
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,83.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.76324
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.12267
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88931
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.56
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.69
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.5
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62655
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63793
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91196
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.69
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.69
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22319
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89035
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80685
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.25
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88165
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90155
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8352
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Min),A,39.62
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Min),A,71.12
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Max),A,71.25
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.87
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.12
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.62
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69842
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11101
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83764
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.75
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.37
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.06
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71762
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54311
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89969
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.94
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.31
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22087
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87649
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83774
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.5
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95703
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89938
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78778
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
