Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Min),A,47.62
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Max),A,47.75
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Min),A,43.38
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Max),A,43.62
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Min),A,68.25
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Max),A,68.62
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.06
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,88.19
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.94
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67181
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.02193
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82223
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.81
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.75
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.06
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74701
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54491
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89499
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.31
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38204
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91156
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90106
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.918
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92023
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86609
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Max),A,44.12
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Min),A,47.62
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Max),A,48.25
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Min),A,73.88
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Max),A,74.25
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.81
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,93.81
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.12
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.76367
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.04555
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85733
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.87
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.62
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81158
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6249
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90875
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.69
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14913
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89239
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89761
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.93
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87955
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89883
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78289
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Max),A,41.62
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Min),A,47.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Min),A,70.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Max),A,70.5
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.31
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,90.94
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.75293
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.02547
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86139
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.06
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.25
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81424
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58407
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96387
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.31
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2206
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89523
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87225
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.88
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93167
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90616
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82806
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Min),A,47.38
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Max),A,47.5
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Min),A,47.38
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Max),A,47.75
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Min),A,79.12
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Max),A,79.62
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.69
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,93.88
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.0696
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89456
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.12
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.32
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86871
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56603
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96918
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.12
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20748
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90426
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86667
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
