Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.62
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93518
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93838
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81314
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Min),A,51.38
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Max),A,51.5
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Min),A,46.88
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Max),A,54.62
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Min),A,76.75
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Max),A,76.88
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.44
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.94
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66137
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20308
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.867
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.5
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91806
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63751
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98483
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14812
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92575
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90729
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.87
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94214
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93298
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76471
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Min),A,59.12
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Max),A,59.25
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Min),A,46.12
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Max),A,50.62
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Min),A,84.12
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Max),A,84.38
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.56
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.19
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.06
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63458
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.05138
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82708
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.94
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89477
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67825
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96017
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.13
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15218
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87488
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87845
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.81
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93075
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94162
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83633
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Min),A,55.38
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Max),A,55.62
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Max),A,54.75
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Min),A,80.38
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Max),A,80.5
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.38
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,87.81
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.5
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73339
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.02345
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82022
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.25
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9122
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61486
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93124
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.63
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.5
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14064
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85809
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76281
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.06
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90921
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92993
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75534
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Min),A,55.38
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Max),A,55.62
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Min),A,52.25
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Max),A,52.88
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Min),A,68.38
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Max),A,68.75
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.19
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,91.25
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60143
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.01817
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86075
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.12
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9223
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63833
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91696
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.81
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
