Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.44
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37191
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88345
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84015
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.69
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8714
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95398
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85238
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Min),A,61.12
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Max),A,61.38
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Min),A,53.5
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Max),A,56.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Min),A,73.25
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Max),A,73.38
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.87
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,92.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70233
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.03941
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91489
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.38
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.94
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94995
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66378
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88949
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.19
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11806
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88873
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83719
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92261
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92245
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85519
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Min),A,69.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Max),A,69.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Min),A,51.75
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Max),A,52.5
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Min),A,82.88
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Max),A,83.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.88
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,89.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.74582
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.00349
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91861
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.25
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.12
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.88
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90048
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66726
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87744
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.62
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62539
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89398
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86709
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.81
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86719
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90933
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80691
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Min),A,53.25
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Max),A,53.38
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Min),A,51.25
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Max),A,51.62
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Min),A,78.62
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Max),A,78.75
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.25
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,98.62
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6734
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13658
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94665
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.63
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92596
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68524
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9606
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.13
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1505
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9032
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8789
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94406
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91324
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86102
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Min),A,66.38
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Max),A,66.5
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Min),A,49.38
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Max),A,49.88
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Min),A,94.12
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Max),A,94.38
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.31
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.81
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63693
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34194
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93497
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.5
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
