Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.44
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90826
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71191
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9483
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.69
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.37
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17119
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91318
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76175
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.81
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87802
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91077
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82632
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Min),A,59.12
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Max),A,59.12
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Min),A,44.25
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Max),A,44.38
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Min),A,90.25
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Max),A,90.25
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.25
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,91.31
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63726
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.02815
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9024
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.81
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93616
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71102
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95825
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.81
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32329
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87698
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92706
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93176
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83062
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Min),A,70.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Max),A,70.12
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Min),A,54.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Max),A,54.12
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Min),A,94.38
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Max),A,94.5
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.68
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,90.31
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73385
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.01607
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9053
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.25
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.06
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94678
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73602
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89746
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.56
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32772
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90875
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.5
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87805
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90048
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82608
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Min),A,64.12
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Max),A,64.25
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Min),A,55.12
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Max),A,55.62
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Min),A,89.88
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Max),A,90.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.87
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,89.13
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70278
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.01619
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92267
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.5
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96735
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68811
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96078
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.75
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35073
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91006
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97525
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.12
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93329
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92947
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82544
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Min),A,86.12
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Max),A,86.12
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Min),A,56.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Max),A,56.62
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Min),A,97.62
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Max),A,97.88
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.75
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,92.81
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73233
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.05367
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95084
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
