Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.19
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98611
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62875
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9686
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,88.25
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,88.38
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.38
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.31
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02443
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88592
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97797
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94107
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93106
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8695
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Min),A,111.12
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Max),A,111.25
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Min),A,55.75
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Max),A,55.88
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Min),A,109.38
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Max),A,109.5
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.87
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6553
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20198
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93686
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95785
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66009
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95853
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.94
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1144
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88577
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.12
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94794
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9223
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84363
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Min),A,84.25
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Max),A,84.75
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Min),A,52.25
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Max),A,52.62
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Min),A,99.88
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Max),A,100.12
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.5
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.94
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60229
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26412
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94424
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.38
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90961
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.635
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89871
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.38
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.30822
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8858
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94565
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94458
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83798
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Min),A,68.38
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Max),A,73.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Min),A,61.5
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Max),A,61.75
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Min),A,95.12
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Max),A,95.25
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.75
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.43
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64196
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22289
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93243
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.75
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90506
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71905
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94226
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.62
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25829
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90829
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84671
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.44
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88977
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94641
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85183
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,65.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,66.5
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,53.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,53.25
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,96.25
