Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,96.38
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.25
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.19
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6455
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28289
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96555
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.31
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.81
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.69
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85003
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87304
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91495
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.06
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.25
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2719
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91882
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71984
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.31
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93945
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94855
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84158
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,60.25
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,60.75
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,56.5
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,57.62
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,104.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,104.38
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.37
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.5
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65551
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15767
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95959
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.31
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78012
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92709
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97079
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.12
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26412
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91525
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91839
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93381
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93152
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88315
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,63.5
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,63.62
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,65.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,65.5
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,124.75
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,124.88
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.75
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.69
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68719
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24599
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96512
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90961
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98029
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96014
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.94
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26473
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91025
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9248
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95279
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94885
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89758
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,73.5
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,73.88
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,73.5
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,76.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,120.38
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,120.75
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.5
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.69
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62039
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32134
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93448
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90072
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9798
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96033
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.19
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25811
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89761
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86474
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95151
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96191
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89596
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
