Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,77.62
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,77.75
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,88.25
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,89.88
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,115.62
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,116.12
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.43
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.31
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61169
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20235
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97086
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.5
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.25
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93054
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93027
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92621
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.31
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2192
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90109
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84295
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93259
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93036
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95981
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,81.62
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,81.75
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,69.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,69.38
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,142.38
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,143.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.37
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.69
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68292
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21358
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97131
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91812
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95248
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95984
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.12
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32854
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9144
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81888
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95026
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94641
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95367
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,77.25
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,77.38
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,70.75
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,71.88
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,140.5
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,142.5
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.94
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.93
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59371
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24446
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96881
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,78.5
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.62
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.62
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.75
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.31
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94855
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85995
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.56
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.06
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27687
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91015
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80685
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95355
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90701
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92367
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,102.12
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,102.5
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,57.88
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,62.25
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,149.25
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,149.75
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.56
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.12
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63766
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15633
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97006
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.12
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.38
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93106
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9364
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.32
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.94
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59771
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92303
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71237
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93072
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95618
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88598
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
