Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,86.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,86.25
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,111.75
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,112.12
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,132.5
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,132.62
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.06
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.56
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66281
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22182
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94513
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.25
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.69
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90011
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79702
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95962
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.13
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.69
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.48458
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92303
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80249
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95709
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9696
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9043
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,87.25
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,87.5
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,75.5
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,79.62
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,124.38
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,124.75
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.13
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.63
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6285
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24028
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94302
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94672
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9267
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9396
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.88
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63406
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92618
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84079
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9624
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97568
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88824
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,97.25
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,97.38
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,90.38
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,91.75
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,123.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,123.75
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.31
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.31
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58035
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42321
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96078
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,56.5
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94018
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97705
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95184
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.5
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.48379
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92065
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83578
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96814
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97717
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89313
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,101.62
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,102.12
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,90.62
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,91.75
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,132.12
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,132.88
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.43
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.19
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6101
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36559
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96274
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,63.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98068
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74166
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93286
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,87.25
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.38
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.38
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.81
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64202
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91742
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9411
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
