Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97766
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95798
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93323
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,139.62
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,142.38
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,68.75
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,69.38
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,144.38
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,144.88
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.06
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.12
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61587
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41854
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96796
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.38
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,55.88
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,54.5
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.06
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93292
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74774
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95431
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.19
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.55816
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91168
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9364
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96548
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97452
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90845
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,99.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,99.25
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,77.5
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,77.62
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,142.62
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,143.62
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61831
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3818
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95178
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,60.12
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.38
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.25
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95999
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90027
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.75
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,91.25
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.38
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.5877
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90811
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94046
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93762
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88971
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,103.62
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,105.38
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,102.62
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,103.38
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,179.38
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,179.5
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.63
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.63
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62313
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3944
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95877
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.88
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.25
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91824
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8099
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98077
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.13
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.48305
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91955
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91348
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97479
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97464
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90478
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,107.62
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,108.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,83.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,84.62
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,155.12
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,161.12
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.56
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.44
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56478
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35647
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9628
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-15.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,106.75
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,106.88
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.75
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,56.38
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.88
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91818
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80899
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9801
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.75
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
