Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.5873
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91748
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89972
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96411
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98379
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94522
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,123.75
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,124.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,99.88
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,101.12
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,184.5
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,185.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.75
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.12
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.44
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55776
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.37566
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96228
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-15.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,110.12
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,110.5
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,110.25
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.69
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91775
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78122
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97543
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.56
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60058
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9339
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88336
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94638
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97211
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93051
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,118.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,118.75
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,85.62
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,85.75
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,161.38
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,162.12
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.88
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.94
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.38
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-24.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55489
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4406
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94855
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-16.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,119.5
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,119.62
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,119.62
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.88
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.87
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95459
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78347
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97028
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.25
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.75
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52996
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93829
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95953
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,3.5
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97058
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97476
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9378
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,133.88
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,134.38
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,75.5
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,75.75
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,154.62
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,154.88
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.13
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.5
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60345
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41091
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98581
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.12
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,78.12
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.12
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.31
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91003
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79992
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96164
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.5
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.94
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25539
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92874
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87381
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96551
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90768
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,97.38
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,97.5
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,89.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,89.5
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,166.12
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,180.25
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.75
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.87
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.62
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60467
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44445
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94214
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,75.5
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.12
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.88
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.75
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96069
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79382
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94391
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
