Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.62
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59478
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92105
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89709
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96115
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98267
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93933
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,107.38
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,110.25
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,90.62
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,90.88
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,142.38
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,142.62
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.25
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.81
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58477
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43896
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94598
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,85.25
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,86.12
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.88
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96075
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81228
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94418
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.25
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.88
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6513
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93442
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91922
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96912
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88327
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,98.5
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.75
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.62
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,148.12
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,148.38
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,69.88
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,70.88
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,128.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,128.5
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.88
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.06
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56396
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40389
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96258
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,77.88
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.5
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.25
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.94
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89493
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95059
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95123
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89902
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94586
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96936
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94775
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,102.62
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,102.75
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,113.88
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,114.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,162.38
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,162.38
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.12
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.19
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55383
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45635
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97845
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,84.88
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.62
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.38
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,69.12
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.38
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.25
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,61.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.12
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.12
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96103
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81582
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93732
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.19
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68267
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92471
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90921
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95779
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98468
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98016
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.88
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.62
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,104.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.12
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,115.12
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,115.38
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,86.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,90.5
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,209.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,209.25
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.12
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.31
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.5
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60363
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45788
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94208
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,59.5
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.88
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,63.5
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.62
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
