Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.38
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97024
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84225
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93533
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.25
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.06
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78225
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97284
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9697
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95648
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,113.25
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,113.38
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,90.75
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,91.25
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,163.25
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,164.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.75
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.38
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54604
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45464
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95846
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,84.25
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.38
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.38
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,69.12
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.25
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.12
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96603
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82577
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96136
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.19
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84472
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92547
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97067
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98578
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93826
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,122.38
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,124.88
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,90.88
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,91.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,175.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,175.38
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.06
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56323
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4508
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97769
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.75
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,73.12
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.38
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.25
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,68.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97198
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92346
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.56
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85373
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92273
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99982
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97855
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94546
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,114.88
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,115.62
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,131.12
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,132.75
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,220.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,220.38
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.12
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.12
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56945
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45391
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98868
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,83.88
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.25
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.12
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,73.5
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.62
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,75.25
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.38
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97922
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97723
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93848
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,73.25
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.38
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97668
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90994
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,4.38
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96085
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94598
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,121.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,121.38
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,107.25
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,107.88
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,193.62
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,194.12
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.5
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.94
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55801
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.46566
