Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99097
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,78.25
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.75
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.38
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,78.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,78.12
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,104.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,104.25
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.12
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97592
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98212
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98141
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,65.38
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.25
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.88
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85806
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92029
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.5
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97201
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92346
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,90.5
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.75
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,141.5
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,142.5
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,94.25
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,95.5
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,245.62
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,245.88
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.88
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.32
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.94
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54473
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43145
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99271
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,86.75
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.25
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,98.62
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,99.38
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95648
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97961
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,67.62
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.75
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.5
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85071
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96405
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95395
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.25
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,114.62
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.12
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,104.25
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,104.25
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,144.62
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,146.38
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,293.88
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,294.75
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.25
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.44
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.75
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50451
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44845
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98331
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,82.88
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.12
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,59.38
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,69.25
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.38
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98044
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96521
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98642
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,85.38
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.75
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.75
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97903
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97119
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94095
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97845
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94232
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,131.75
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,133.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,103.5
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,103.88
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,231.88
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,232.12
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.12
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.81
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.19
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50552
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.46938
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.949
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,88.62
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,89.12
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.88
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,66.5
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.62
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96387
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,120.5
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,120.62
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.5
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,117.38
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.5
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,117.38
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97421
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94833
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95718
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95346
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,124.75
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.88
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.88
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,166.25
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,166.88
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,146.38
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,146.88
