Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,239.25
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,240.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.75
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.94
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.44
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-27.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52547
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40514
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97205
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-17.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,132.38
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,132.5
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,132.5
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.38
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98502
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98657
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,80.62
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,81.38
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.75
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,116.88
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,117.88
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.12
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90204
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97644
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95276
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.88
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,4.88
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95071
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98202
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.25
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,110.25
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.5
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.38
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,144.5
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,146.5
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,131.38
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,132.25
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,283.12
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,283.88
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.38
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.44
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.88
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-36.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52081
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42992
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97299
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-22.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,173.38
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,173.62
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,173.5
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.75
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97406
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90768
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,74.5
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,93.25
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.25
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.37
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84219
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92807
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98907
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.75
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9812
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97662
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97522
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,86.88
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,181.38
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,181.75
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,81.88
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,86.88
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,248.62
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,248.75
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.62
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.12
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.12
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-23.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52905
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.46825
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97229
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-14.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,109.12
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,109.38
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.25
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,66.5
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.12
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.5
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98068
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99695
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,85.25
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.38
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.38
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,81.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.25
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,131.38
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,131.5
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.5
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.62
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84616
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90442
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97699
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.62
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96454
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97366
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,134.5
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,135.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,134.75
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,140.25
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,141.25
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,131.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,133.12
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,325.75
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,326.38
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.12
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.5
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.06
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50362
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43838
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97592
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,96.5
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,96.62
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.5
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,60.25
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93149
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9725
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,114.88
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,115.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.25
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78204
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91073
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9986
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98077
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97916
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.5
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,89.25
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.75
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
