Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,130.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,130.25
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.12
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,119.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,120.62
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,286.75
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,298.88
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.12
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.81
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.25
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53518
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43182
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98636
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,91.12
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,91.25
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.12
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,59.75
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.12
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,79.12
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,79.25
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.12
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94519
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.5
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.38
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.38
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.06
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78167
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91901
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97238
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97259
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,83.25
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,111.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,111.25
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,127.88
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,129.88
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,246.5
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,254.88
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.68
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48159
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44659
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98907
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,100.12
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,100.5
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,100.25
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,61.12
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.25
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,80.5
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.75
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97574
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98227
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97797
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.75
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.12
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87152
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92694
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97714
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97351
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,76.62
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,134.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,139.62
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,105.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,108.38
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,224.62
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,225.25
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.38
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.25
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49947
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.37157
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98776
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,87.75
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,88.88
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.12
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,82.38
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,82.62
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98129
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92898
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,86.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,91.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.88
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,104.12
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.5
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.25
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.13
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80963
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93741
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98309
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,106.12
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.12
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.88
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,152.38
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,158.5
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,103.38
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,104.88
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,304.5
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,308.38
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.38
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.06
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54101
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.46584
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99075
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,82.12
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.25
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.25
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,97.5
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,97.62
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.5
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97415
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92218
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,82.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99887
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91708
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94421
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95975
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
