Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,135.88
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,136.12
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,136.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,150.5
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,150.62
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,76.5
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,76.75
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,321.5
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,321.62
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.62
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.25
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.75
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52782
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.46239
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94961
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,101.75
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,102.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.88
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93912
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,116.62
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,117.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.88
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.5
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93585
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97235
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,110.75
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.12
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.38
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.88
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,238.75
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,239.5
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,103.5
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,108.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,230.25
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,230.62
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.38
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.56
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.75
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54745
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.47958
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94659
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,71.88
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.12
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,70.5
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.75
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96155
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91992
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99298
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,94.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.5
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.31
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76471
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97037
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95349
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.75
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95923
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,98.25
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,109.88
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,112.25
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,93.12
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,93.38
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,237.25
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,249.88
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.62
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,119.75
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53741
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.48965
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98798
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,92.5
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,92.62
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,59.62
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,78.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.12
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97427
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97241
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9646
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,74.38
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.38
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.38
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91214
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85907
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92343
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,3.75
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98666
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,98.5
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.62
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,89.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.25
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,159.75
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,160.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,93.38
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,95.12
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,217.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,221.5
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.25
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.19
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.63
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50185
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3315
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98474
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,106.38
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,106.75
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.62
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,65.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.12
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93606
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97311
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.56
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85666
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87173
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
