Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96905
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97717
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,92.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.12
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,121.38
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,121.62
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,103.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,103.12
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,219.5
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,220.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.75
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.06
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.44
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52807
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35796
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96844
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.38
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.75
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.94
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86508
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8424
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93185
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71627
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83575
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99866
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97171
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97485
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97379
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.75
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,94.25
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,94.62
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,73.88
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,74.38
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,178.25
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,178.62
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.69
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.12
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51839
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4229
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96002
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.38
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,61.5
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.75
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.38
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77993
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96017
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89416
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.25
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62863
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85092
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97925
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97043
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,107.88
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,90.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,90.12
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,83.5
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,83.5
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,190.25
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,190.38
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.25
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.75
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50603
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28304
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97586
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,70.75
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,71.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.88
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.81
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.81
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87854
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79495
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95712
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.69
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63647
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8591
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94137
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97537
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9798
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,99.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,92.25
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,92.62
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,79.38
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,80.12
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,194.62
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,195.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.75
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.32
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.06
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55129
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23299
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97855
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.75
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.25
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.12
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.56
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93292
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93323
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86795
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.69
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
