Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75113
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84384
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97919
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.88
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93466
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98059
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.25
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,106.62
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.88
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,77.5
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,78.5
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,96.38
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,97.38
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,185.5
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,186.12
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.88
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.94
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.63
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56081
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23378
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96332
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86807
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92721
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94568
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.69
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.63
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31328
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70437
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90982
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96585
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96524
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,60.5
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,61.5
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,72.62
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,77.75
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,152.75
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,153.62
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.44
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59713
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2174
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98904
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.75
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,83.75
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.12
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.88
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.93
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82159
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76617
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92136
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.56
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.75
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61376
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80655
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82147
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91135
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9241
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95856
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,67.12
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,67.62
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,52.25
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,52.38
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,188.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,188.38
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.25
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.75
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.13
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67663
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33379
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93591
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.75
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90472
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60961
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91601
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.75
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.5
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.44
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19677
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59213
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5473
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95587
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84274
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96692
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,69.38
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,70.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,34.38
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,123.5
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,124.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.13
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.19
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61038
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1537
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93271
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.56
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94293
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8161
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
