Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.5
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.19
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.69
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64398
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74514
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84634
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8999
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87375
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93237
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,58.62
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,58.88
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,81.12
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,81.5
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,102.5
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,102.5
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.69
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.69
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-85.75
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64056
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.56536
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03532
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-81.81
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.81
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9104
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1201
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49175
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.93
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.56
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.60729
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3095
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99808
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90372
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92166
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95026
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,53.88
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,55.5
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,48.5
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,50.12
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,82.25
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,83.62
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-163.44
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,71.69
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-91.69
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.78418
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.25429
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.00847
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.19
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-78.25
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74133
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1462
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-131.94
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.56
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.63803
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44256
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.25
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.32
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.75
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71157
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75598
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89422
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,32.62
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,32.88
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,32.5
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,32.75
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,99.5
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,100.25
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-177.94
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.5
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66165
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71514
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73535
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.88
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.94
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84201
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8674
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-135.87
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-65.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.70684
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29213
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98447
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68591
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88046
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92102
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,37.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,81.38
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,81.88
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,81.25
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,81.62
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-177.81
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-110.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71359
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80777
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.22377
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
