Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90784
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.88
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.25
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.12
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-126.69
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.55001
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23806
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98767
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.12
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78213
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86035
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95477
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,78.88
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,79.25
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,83.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,83.62
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,83.88
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,84.5
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.75
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,96.44
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.88
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56005
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10497
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.45946
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.87
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.44
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-72.81
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75711
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67864
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.21892
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.69
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.25
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-101.06
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09929
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65374
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.14855
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.12
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.12
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88653
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91006
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94543
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,43.12
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,43.75
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,43.25
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,43.62
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,69.88
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,70.12
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.06
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.19
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58822
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77984
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7608
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92294
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91592
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92511
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.69
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.75
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-100.5
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.17281
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66238
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.10176
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.47494
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83905
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95007
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,57.12
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,57.62
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,61.12
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,62.25
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,92.75
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,93.38
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.19
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,91.69
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.46297
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.02751
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94589
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94327
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90967
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.12
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.5
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.63
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.39919
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84707
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65991
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95181
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9245
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95557
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,79.25
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,79.62
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,98.62
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,99.62
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,123.62
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,123.62
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.5
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.44
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-143.44
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62377
