Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73407
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.56225
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.37
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91815
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52056
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66091
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.5
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-159.31
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32607
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26101
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.89715
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.87
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93072
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.63107
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.935
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,52.88
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,53.88
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,40.88
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,49.88
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,51.25
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-159.07
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.5
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-144.62
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67852
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69119
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.62887
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-94.06
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90552
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04167
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91821
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.38
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.19
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.12
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-167.19
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36748
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33159
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.92425
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.81
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77594
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.59875
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84417
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,51.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,35.88
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,36.88
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,46.25
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,48.88
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.44
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,76.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.31
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56896
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.20107
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76074
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.94
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.06
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89978
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45864
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95926
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.25
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.31
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19698
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8771
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95804
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,5.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90921
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95026
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94723
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,74.25
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,76.25
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,57.25
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,57.88
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,111.12
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,111.25
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.25
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,89.63
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.19
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65884
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.00423
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.51559
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.31
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-69.94
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8819
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30141
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98422
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.63
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.06
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.88
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11284
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60647
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47646
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.12
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.12
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93884
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95257
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,65.25
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,65.38
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,77.25
