Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,78.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,113.62
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,115.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.81
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-134.87
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62829
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74917
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.47112
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.13
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-140.68
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-130.63
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71591
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.70178
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.54061
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-121.38
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-129.44
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,146.5
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.48638
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.47805
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.76809
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-117.25
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.43709
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96765
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91751
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,45.62
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,48.25
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,52.12
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,52.38
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,37.38
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,43.5
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,93.44
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.94
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.88
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03771
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60336
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.44268
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.25
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-144.81
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.69
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64544
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.76538
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84039
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.94
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-130.06
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,107.44
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15688
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.49075
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.24425
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.38
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.52132
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9689
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95798
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,32.5
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,45.88
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,46.38
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,74.38
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,74.62
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-144.5
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,68.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-132.25
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65927
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.29577
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.44991
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.31
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-95.75
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.38
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80722
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.09374
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85898
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-90.5
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-129.06
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-109.06
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01964
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.46911
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.26409
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.25
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.25
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.75
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.5704
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82336
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93658
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,38.38
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,39.5
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,60.62
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,61.12
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,141.75
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,63.37
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-160.13
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5472
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.3688
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.82885
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.38
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.69
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89154
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91766
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67709
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-130.94
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.25
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93631
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.52139
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97928
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.81
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91064
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.57052
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95422
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
