Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,65.62
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,65.88
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,34.25
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,65.62
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,69.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-158.5
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-159.25
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56466
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78662
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.77005
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.75
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.12
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.75
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76428
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68985
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.54607
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.19
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-128.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-160.07
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28106
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.45843
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.90094
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.62
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.13
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-63.44
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71679
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.33474
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97144
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,41.75
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,62.25
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,66.5
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-109.56
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,93.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-163.69
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.22127
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.04182
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.58013
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.13
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.37
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99631
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74649
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36471
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,124.62
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,125.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,124.75
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-124.31
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-156.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99887
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.42126
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.87051
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,4.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-163.81
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.77819
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85208
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95886
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,148.25
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,149.38
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,63.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,63.75
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.31
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.37
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-156.69
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58187
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25554
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.75457
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.56
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.56
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9798
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.48046
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43682
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-91.69
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-127.56
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-169.62
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02568
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.50079
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.9241
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.88
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76721
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81213
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92773
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,67.88
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,68.12
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,48.75
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,49.5
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.06
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.06
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52264
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25164
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.50866
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.12
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-68.31
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87042
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28252
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91943
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.94
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.06
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-160.5
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20058
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69989
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.87256
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.69
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.13
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20214
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.62603
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9512
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
