Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,40.88
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,77.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,77.25
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-169.62
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.13
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.44
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.76159
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33367
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68383
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-141.75
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80493
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.72763
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82565
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.25
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-165.38
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.25801
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82824
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.87481
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6231
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87143
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97534
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.25
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,29.5
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,108.12
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,109.12
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.81
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.06
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-149.69
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.35521
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75488
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.71807
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-114.19
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90106
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.33547
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94546
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.69
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-156.87
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02907
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96185
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.83838
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-52.88
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82666
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.45159
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96997
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,56.5
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,57.12
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,38.38
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,38.5
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,75.62
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,75.88
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-160.5
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.63
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-78.87
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59072
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.56143
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.18343
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.44
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.87
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94784
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88592
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82965
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.25
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.44
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-147.06
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08132
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31167
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.80798
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-51.38
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95398
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.4341
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94693
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,76.5
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,77.5
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,35.25
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,35.62
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,66.88
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,67.88
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,163.31
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,48.75
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.20833
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.49245
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84164
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-69.75
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97772
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25737
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95157
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.69
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-79.13
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-137.81
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32903
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.22042
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.68798
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
