Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.69
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25283
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94214
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92416
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,58.38
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,59.38
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,47.25
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,47.62
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,89.25
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,92.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.5
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,96.94
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5071
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11296
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97974
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.25
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.75
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,59.88
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-126.63
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.37
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87143
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.51705
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67242
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.31
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,99.62
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1371
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95105
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.09523
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.75
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.75
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.39382
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9118
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92142
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,68.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,69.5
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,39.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,39.88
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,115.62
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,115.88
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.38
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,73.81
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.43676
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21361
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97665
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.5
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.81
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95297
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76956
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86358
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.94
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-126.75
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.51244
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95828
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.48199
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.44
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.02525
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77591
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88336
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,55.88
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,57.5
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,44.62
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,111.12
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,121.5
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.38
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.19
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-133.75
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52032
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27782
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.53051
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-91.25
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92398
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01775
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93634
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.94
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,100.31
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38186
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93582
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.09889
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.5
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.5
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7464
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81534
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98178
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,89.75
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,58.38
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,33.5
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,107.25
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,108.12
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.75
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.25
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-80.93
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69879
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24996
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09163
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-128.25
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88577
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.55389
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9256
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.56
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,79.31
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
