Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22173
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9454
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20195
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.38
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97214
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93683
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94818
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,72.38
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,72.75
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,41.62
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,42.12
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,89.5
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,93.62
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.63
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.44
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66455
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44372
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81912
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,83.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87787
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98331
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98379
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.69
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.56
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.5
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68182
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47915
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95624
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90857
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78799
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94818
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,58.75
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,60.62
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,67.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,67.38
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,134.38
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,136.62
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.31
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-99.12
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53521
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38579
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.06096
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.62
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.69
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.5
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6853
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87799
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3518
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.94
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.06
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.50622
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49541
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85043
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9389
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94073
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,59.12
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,60.12
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,41.88
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,76.62
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,78.75
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.69
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,125.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.19
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.41778
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.56841
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.48644
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,76.25
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,76.38
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.38
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.87
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-112.81
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.75
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74334
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.3283
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50954
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.19
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.13
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.54055
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63662
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94879
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,5.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92023
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98218
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96826
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,53.38
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,54.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,55.12
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,55.75
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,99.75
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,99.88
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.94
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.81
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.13
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68823
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4782
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71475
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,64.25
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.38
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.12
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-116.12
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.38
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85208
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.39953
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53902
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
