Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.25
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-57.25
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.45559
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84628
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32491
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85663
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95367
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93845
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,48.25
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,49.38
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,47.75
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,82.5
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,82.75
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.56
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.63
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.56
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.47222
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20452
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78067
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-72.25
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97351
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22011
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89606
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.37
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-79.06
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.49963
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94424
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21599
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88763
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97211
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9653
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,69.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,70.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,61.38
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,62.38
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,107.25
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,108.5
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-114.69
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,119.12
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.42831
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4761
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96545
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-112.07
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93988
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.31072
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87915
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.19
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.93
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-75.75
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59966
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70318
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22185
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87414
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87979
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93841
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,74.38
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,76.25
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,28.25
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,99.38
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,99.75
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.44
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.69
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58654
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33687
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92956
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.43
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.63
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78897
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.29018
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97043
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.75
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.75
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73184
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69012
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6358
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90417
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87686
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87756
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,55.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,28.25
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.75
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,95.38
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,96.88
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.69
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.62
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49889
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4537
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99393
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,81.25
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.62
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.38
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
