Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.69
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-104.87
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76474
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.21328
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88547
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.37
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.63
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.53436
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69619
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86569
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95413
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84759
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89462
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,68.62
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,74.12
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,143.5
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,143.75
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.12
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.75
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49441
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15285
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98911
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,71.75
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.88
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.81
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8782
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66232
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89819
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.87
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86075
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71984
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91443
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,4.62
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91284
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96719
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,104.38
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,105.12
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,46.38
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,160.38
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,160.5
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.94
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.69
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50478
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4652
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97848
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,92.38
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,92.5
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.38
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,72.12
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.38
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.25
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,55.75
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.87
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80121
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92468
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,93.12
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.25
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.87
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38418
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87518
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92648
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88699
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93048
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97189
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,102.75
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,103.25
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,56.75
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,59.12
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,215.62
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,216.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.56
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.31
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54144
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44161
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90515
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,78.25
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,78.38
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.38
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-87.31
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74136
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03139
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,83.25
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.62
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.31
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.48724
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93692
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96326
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90234
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97153
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95642
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,76.25
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,78.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,62.25
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,64.62
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,168.12
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,168.25
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.94
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.5
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48785
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40877
