Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98428
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,66.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.25
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.5
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-73.06
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79535
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25197
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94595
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.94
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.43105
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94141
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92142
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91308
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97916
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95303
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,81.25
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,84.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,64.38
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,64.62
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,161.88
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,162.12
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.5
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.25
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51467
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41836
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95224
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.56
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9267
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.49828
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98145
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.5
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74185
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91696
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85272
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96661
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96301
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88925
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,110.75
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,111.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,55.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,56.38
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,127.62
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,128.25
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.31
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53533
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43612
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89117
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.81
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.69
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86621
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6593
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96936
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.06
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60333
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94281
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92746
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85275
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9523
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.88
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,69.5
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,69.75
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,78.88
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,80.25
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,111.62
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,112.12
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.63
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.75
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57412
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30248
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92428
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.62
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.75
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92599
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6842
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,91.38
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.75
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.18
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68582
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91153
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91131
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93143
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8938
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97821
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,92.88
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,94.5
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,47.25
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,48.62
