Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,195.12
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,195.62
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.75
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.87
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60842
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30986
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92428
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.63
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94568
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74276
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98227
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.63
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.51571
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83212
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86954
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96747
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93927
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95523
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,76.88
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,77.25
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,49.38
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,49.88
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,131.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,131.5
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.5
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.31
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5855
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44063
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89264
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.75
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,64.75
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.88
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.75
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.81
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98343
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89889
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,85.5
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,85.75
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.5
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.5
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27752
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82095
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84933
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94549
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91089
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95706
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,104.88
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,105.62
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,52.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,52.12
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,160.88
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,161.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.56
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.12
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60974
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42074
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9187
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.25
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,73.62
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,74.12
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.75
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90683
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89184
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96109
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.87
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36898
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91989
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87561
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92065
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97049
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96722
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,67.88
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,68.12
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,73.38
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,74.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,134.62
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,136.25
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.13
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.5
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64083
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25301
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98227
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,69.62
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.88
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.75
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.25
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88516
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78274
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97583
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.25
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61746
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87591
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84421
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95792
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92471
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97403
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
