Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,65.38
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,65.75
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,52.75
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,52.88
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,177.62
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,183.88
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.38
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.44
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.81
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51135
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22667
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99384
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.75
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,104.38
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,104.5
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.5
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.19
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94922
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73111
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93103
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.69
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52483
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87366
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91766
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96924
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94022
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95242
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,94.12
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,94.5
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,53.12
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,53.5
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,194.62
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,195.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.75
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.19
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.62
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65435
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41164
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94778
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.62
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9928
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9783
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95776
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,121.38
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,121.38
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.38
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.31
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01143
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8956
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85415
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94751
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87964
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,182.5
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,183.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.75
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,69.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,69.25
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,115.5
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,115.75
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.75
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.31
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67352
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3713
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92016
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.81
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9881
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64721
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,105.25
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,105.25
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.25
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,111.5
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.62
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.37
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05287
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91922
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89068
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94946
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97504
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.5
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,153.88
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,154.12
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,48.88
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,49.12
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,220.12
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,220.25
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.12
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.87
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31655
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93234
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.5
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91165
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69772
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,91.25
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.38
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.19
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35821
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97937
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95669
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88153
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96384
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96112
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
