Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,64.62
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,65.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,64.12
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,64.75
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,183.5
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,184.25
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.88
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.94
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.87
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61611
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30086
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94809
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.25
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73382
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92908
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97516
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.87
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.38
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3959
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85263
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95254
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94141
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94772
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92779
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,58.25
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,58.38
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,62.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,62.5
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,139.5
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,139.88
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.56
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.06
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59832
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42123
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88162
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.38
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,64.62
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.62
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.31
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81637
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9563
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90158
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.19
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1361
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87189
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86865
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92355
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92389
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87466
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,65.5
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,65.5
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,56.62
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,56.75
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,86.75
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,86.75
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.63
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.5
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63967
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27282
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85644
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.94
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84479
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81842
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78006
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.56
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13991
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85696
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93704
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97159
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93823
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91263
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,65.12
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,65.62
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,51.5
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,52.62
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,81.12
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,81.25
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.44
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.75
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.06
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59417
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23592
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83484
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.25
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.88
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.63
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81884
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81765
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7864
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.13
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16323
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85751
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74957
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
