Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.19
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95218
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92648
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82947
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,56.62
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,61.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,48.75
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,50.5
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,71.25
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,71.38
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.5
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.56
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62152
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23842
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88022
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.63
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.63
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96432
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79095
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74298
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.5
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.07
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27681
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89621
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70208
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95608
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95032
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90729
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,75.38
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,75.5
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,51.12
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,61.38
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,80.62
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,81.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.44
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.69
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6809
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31551
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92557
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.69
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.81
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.13
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78116
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83484
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77404
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.43
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.5
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16081
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88278
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61932
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96722
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94961
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95813
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,57.25
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,57.75
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,49.88
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,50.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,91.62
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,92.38
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.13
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.19
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67193
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26113
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94284
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.38
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.06
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63873
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86905
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75357
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.19
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.75
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.75
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20531
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86429
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74737
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91965
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83941
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93313
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,45.62
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,45.62
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,38.5
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,88.88
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,89.25
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.43
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.06
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61398
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29528
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89798
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.19
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.87
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71405
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80563
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93863
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.62
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.5
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
