Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20128
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89737
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66149
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90747
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89642
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89807
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,56.38
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,56.62
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,36.5
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,37.12
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,79.88
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,80.25
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.19
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,98.12
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70669
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11583
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87024
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.19
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.31
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7633
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77517
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95309
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.31
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.25
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37838
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90674
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77096
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93701
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89065
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94617
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,46.75
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,46.88
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,42.12
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,46.12
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,101.62
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,102.25
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.87
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.12
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67114
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10237
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89285
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.87
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.87
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.06
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72818
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72988
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58941
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.94
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16286
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89099
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71746
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.94
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91406
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88208
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8244
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,48.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,48.12
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,44.88
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,66.88
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,67.5
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.5
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,84.69
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69799
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.10314
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86334
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.5
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.94
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81415
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79187
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5834
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.62
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.13
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32799
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8822
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77139
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91955
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91794
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83948
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,47.25
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,50.62
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,51.12
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,65.75
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,66.38
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.63
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.12
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6097
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14751
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89642
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.37
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.25
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.25
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80078
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82547
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65374
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
