Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.25
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18968
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87863
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8623
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93149
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91891
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93802
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,54.88
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,45.12
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,45.62
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,77.5
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,77.62
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.44
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,84.87
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60464
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.08998
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84417
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.5
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.31
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.44
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84454
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71212
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64849
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.69
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09837
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89255
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91516
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.38
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93655
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90536
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84518
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,48.25
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,48.5
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,47.38
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,63.12
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,63.5
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.63
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6845
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16616
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9068
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.19
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.75
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.56
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79876
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72873
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67041
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15035
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8728
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86645
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.38
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9104
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87543
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8594
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,45.38
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,45.5
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,41.62
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,41.62
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,69.75
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,69.88
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.06
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,95.62
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70629
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11189
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8833
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.13
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.19
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.69
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75839
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67852
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7019
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.69
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.75
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15889
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88125
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78003
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90628
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93658
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87039
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,45.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,45.75
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,46.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,70.25
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,70.5
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.81
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,96.88
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68246
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11888
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90872
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
